Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,26.33
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,21.47
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,30.14
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,28.4
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,22.93
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,38.76
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,73.8
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,120.3
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
775104,Norton Barracks - Norton,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,162.6
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.2
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,33.93
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,27.9
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,35.25
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
775104,Norton Barracks - Norton,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.56
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,27.74
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,21.93
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,35.45
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,27.58
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,17.93
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,31.78
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.7
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,32.22
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,21.22
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,37.49
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,159.1
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.3
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,26.79
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,24.34
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,32.61
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,24.34
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,17.84
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,37.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,73.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,158.6
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,25.91
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,19.29
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,27.89
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
