Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,32.09
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,24.07
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,29.89
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,135.4
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
775104,Norton Barracks - Norton,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,24.1
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,34.27
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,39.51
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.0
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,24.1
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,23.91
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,18.02
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,32.85
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.05
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,89.0
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.1
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,17.96
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,12.96
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,36.5
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.1
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,19.23
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,21.39
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,28.36
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,120.9
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.2
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,22.12
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,26.2
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
775104,Norton Barracks - Norton,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.3
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,18.83
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,20.93
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,32.1
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.3
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,24.93
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,25.94
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.3
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,24.58
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,32.89
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
