Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.4
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,29.01
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,15.64
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,27.21
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.4
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,19.67
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,13.61
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,34.65
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.4
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,17.24
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,11.99
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,26.27
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,19.37
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,13.23
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,21.63
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,19.04
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,12.95
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,25.09
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,19.11
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,19.64
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,15.16
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.77
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,15.19
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,14.99
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,17.49
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
