Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.7
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,17.43
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,20.29
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,14.47
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,9.95
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,18.77
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,15.21
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,10.32
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,19.76
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,14.83
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,20.04
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,9.74
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,26.45
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,16.21
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,10.58
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,25.92
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,11.14
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,23.25
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,16.23
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,13.89
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,17.44
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,16.56
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
