Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,18.12
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,11.61
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,17.3
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,15.85
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,12.97
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.5
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.2
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,15.77
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,10.73
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,18.04
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,16.49
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,19.89
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,19.44
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,19.48
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,18.07
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,18.64
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,20.26
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,17.41
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
