Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,19.22
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,11.17
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,19.59
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,21.17
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,19.83
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,22.61
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,12.48
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,23.5
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,21.39
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,25.36
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,22.63
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,27.82
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,10.97
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,23.1
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,27.64
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,14.28
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,26.76
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,28.01
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,13.52
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,29.36
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,25.7
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,29.95
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.93
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,34.82
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,144.8
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
