Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,27.48
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,25.17
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,24.07
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,11.17
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,21.64
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,24.18
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,12.72
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,23.49
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,25.57
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,26.48
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.05
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,13.31
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,38.74
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,41.7
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,175.4
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.31
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,20.38
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,15.83
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,39.47
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.75
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,80.5
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,18.46
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,36.1
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.52
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,18.78
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,14.35
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,34.23
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
