Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,35.06
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,148.9
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,20.83
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,12.6
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,32.16
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,22.19
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,14.1
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,38.54
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.86
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,21.1
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,14.37
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,32.66
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,23.15
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,15.31
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,25.28
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,23.6
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.73
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,30.2
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,24.8
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,18.59
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,29.42
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,25.87
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,18.2
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,29.72
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,26.03
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,16.83
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,30.35
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
