Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,24.4
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,20.57
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,31.9
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,27.89
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,19.66
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,35.63
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.36
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,73.5
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,32.1
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,21.25
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,38.69
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,73.0
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,30.68
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,21.81
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,33.6
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.3
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,32.3
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,22.77
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,29.88
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.52
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,31.88
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,21.76
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,31.69
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,32.19
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,27.4
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,32.26
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.9
775104,Norton Barracks - Norton,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,36.81
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,21.99
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,35.56
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,155.7
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,35.83
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,24.14
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,33.38
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,83.8
