Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
775104,Norton Barracks - Norton,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.85
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,39.58
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,26.3
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,32.53
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,166.5
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
775104,Norton Barracks - Norton,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.4
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.44
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,46.18
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,20.85
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,32.14
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,193.8
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.7
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,43.36
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,25.73
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,37.45
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
775104,Norton Barracks - Norton,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.04
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.44
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.7
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,40.33
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,33.8
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,44.73
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
775104,Norton Barracks - Norton,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,189.0
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.55
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,77.5
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.15
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.83
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,41.37
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,32.11
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,49.46
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
775104,Norton Barracks - Norton,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.71
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.41
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,135.5
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.94
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.44
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.8
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,46.75
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,35.25
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,53.99
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,195.0
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.3
775104,Norton Barracks - Norton,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,225.9
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.63
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,131.1
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.6
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.17
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,47.14
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,32.42
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,51.97
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
775104,Norton Barracks - Norton,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,215.1
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.26
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.9
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.74
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,41.89
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,27.18
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,43.31
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,173.0
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
775104,Norton Barracks - Norton,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.98
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
