Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,41.22
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,26.04
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,44.06
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
775104,Norton Barracks - Norton,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.09
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,42.58
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,27.78
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,41.92
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
775104,Norton Barracks - Norton,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,175.9
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.69
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.3
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.82
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,43.01
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,23.44
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,43.11
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,177.6
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,181.3
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.32
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.21
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.13
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,45.88
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,26.42
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,46.41
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,189.9
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
775104,Norton Barracks - Norton,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,193.7
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.99
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.37
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.16
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,122.1
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.8
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,54.43
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,28.71
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,50.87
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,224.3
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
775104,Norton Barracks - Norton,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,210.9
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.3
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.6
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.24
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.37
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.87
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.3
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,55.93
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,29.99
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,52.2
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,229.2
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
775104,Norton Barracks - Norton,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,216.5
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.51
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.0
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.48
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.54
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.4
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.1
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,110.3
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,55.69
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,36.41
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,50.74
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,231.0
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.7
775104,Norton Barracks - Norton,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,212.9
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.49
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.09
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.59
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,57.27
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,28.27
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,47.52
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,237.8
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
775104,Norton Barracks - Norton,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,200.1
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.67
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.8
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.6
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.31
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.72
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,52.85
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,27.16
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,46.32
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,218.7
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
775104,Norton Barracks - Norton,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.52
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,151.1
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.68
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.3
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
