Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,47.2
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,30.74
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,57.12
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,83.3
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.7
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.8
775104,Norton Barracks - Norton,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,239.4
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.75
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.5
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.06
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,38.37
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,35.8
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,50.9
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.9
775104,Norton Barracks - Norton,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,212.5
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.34
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.4
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.11
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.66
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,42.42
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,31.38
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,56.11
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
775104,Norton Barracks - Norton,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,233.7
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.88
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.09
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.82
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,41.29
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,31.62
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,50.04
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,173.4
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
775104,Norton Barracks - Norton,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,209.2
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.12
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.21
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.55
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,43.5
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,26.18
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,45.41
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,182.0
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
775104,Norton Barracks - Norton,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,189.2
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.09
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.86
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.78
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,45.15
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,23.48
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,50.38
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,187.6
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
775104,Norton Barracks - Norton,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,209.6
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.12
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.46
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.94
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.25
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,41.34
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,30.16
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,50.27
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,172.8
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
775104,Norton Barracks - Norton,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,209.0
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.92
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.45
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.22
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,33.85
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,27.73
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,49.74
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
775104,Norton Barracks - Norton,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,206.9
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.63
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.7
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.08
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.1
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,33.14
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,26.69
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,44.37
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
775104,Norton Barracks - Norton,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.84
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.32
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
