Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,38.22
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,23.69
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,46.09
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,195.1
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.12
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,38.83
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,20.54
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,48.32
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,204.2
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,39.49
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,45.42
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,192.3
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,30.73
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,22.19
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,40.02
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,169.7
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.25
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,27.55
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,21.73
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,40.43
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
775104,Norton Barracks - Norton,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.52
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.57
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,33.87
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,24.03
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,38.84
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
775104,Norton Barracks - Norton,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.78
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,40.46
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,25.51
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,34.28
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.92
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,42.84
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,23.81
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,38.32
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,176.4
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,160.1
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.93
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,29.83
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,26.58
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,38.79
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
775104,Norton Barracks - Norton,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,163.8
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.13
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
