Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,28.75
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,32.61
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,41.28
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
775104,Norton Barracks - Norton,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,172.8
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.58
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,31.47
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,26.73
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,38.33
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
775104,Norton Barracks - Norton,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,160.5
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,29.77
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,25.25
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,34.27
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
775104,Norton Barracks - Norton,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.9
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,34.55
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,28.23
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,38.04
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.26
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,37.21
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,25.06
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,28.1
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
775104,Norton Barracks - Norton,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,31.57
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,28.32
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,33.27
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,82.9
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
775104,Norton Barracks - Norton,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.4
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,29.63
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,38.45
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
775104,Norton Barracks - Norton,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.39
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,34.56
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,25.81
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,39.91
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
775104,Norton Barracks - Norton,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,167.6
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.56
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.7
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,31.43
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,24.69
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,33.94
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.48
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
