Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,31.68
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,27.29
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,39.02
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
775104,Norton Barracks - Norton,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.31
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,33.99
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,26.59
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,49.67
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,142.7
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
775104,Norton Barracks - Norton,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,208.1
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.29
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,32.25
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,27.63
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,41.27
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
775104,Norton Barracks - Norton,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,177.3
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.38
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,31.42
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,27.99
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,36.06
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.45
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,35.59
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,26.2
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,40.66
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
775104,Norton Barracks - Norton,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,171.6
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.41
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.1
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,35.32
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,27.99
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,53.53
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,88.9
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
775104,Norton Barracks - Norton,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,224.5
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.43
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,100.4
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,143.7
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.61
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,38.41
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,24.26
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,60.56
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
775104,Norton Barracks - Norton,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,252.3
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.43
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,147.7
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.58
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,38.04
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,25.61
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,62.44
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.9
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
775104,Norton Barracks - Norton,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,262.6
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.09
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.16
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.46
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,44.76
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,27.37
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,43.94
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,80.7
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,186.5
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
775104,Norton Barracks - Norton,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.02
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.14
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.6
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
