Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,45.77
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,23.83
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,40.6
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,190.9
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
775104,Norton Barracks - Norton,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,38.87
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,22.89
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,37.79
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.92
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,35.65
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,24.3
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,33.58
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,45.09
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,24.93
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,38.68
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,188.1
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,164.7
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.2
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,37.27
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,33.39
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,39.56
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
775104,Norton Barracks - Norton,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,167.1
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.32
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.6
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,36.21
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,36.57
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,42.42
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
775104,Norton Barracks - Norton,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,179.1
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.91
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,40.88
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,29.8
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,40.6
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,171.1
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
775104,Norton Barracks - Norton,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.89
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.3
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.04
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,35.13
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,34.74
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
775104,Norton Barracks - Norton,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.12
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.0
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,36.06
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,41.58
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,40.54
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,150.7
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,173.4
775104,Norton Barracks - Norton,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,169.7
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.71
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.66
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
