Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,29.45
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,38.37
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,45.29
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
775104,Norton Barracks - Norton,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,192.4
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.49
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.58
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,34.9
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,38.13
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,41.89
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,157.0
775104,Norton Barracks - Norton,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,32.55
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,26.89
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,38.25
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
775104,Norton Barracks - Norton,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.4
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,37.68
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,26.85
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,37.66
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,158.5
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
775104,Norton Barracks - Norton,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,34.06
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,28.21
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,38.39
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
775104,Norton Barracks - Norton,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.57
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,34.89
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,22.46
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,43.3
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.76
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,77.3
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.8
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.69
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,44.04
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,23.26
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,48.36
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
775104,Norton Barracks - Norton,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,203.2
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.19
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,36.17
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,25.12
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,46.69
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.6
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
775104,Norton Barracks - Norton,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,195.2
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.85
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.9
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,32.15
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,25.5
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,47.15
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
775104,Norton Barracks - Norton,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,195.8
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.12
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.8
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
