Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,37.22
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,23.15
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,46.72
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,194.1
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.26
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,35.49
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,20.67
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,50.1
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
775104,Norton Barracks - Norton,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,208.5
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.28
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.7
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.3
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,37.67
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,24.97
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,51.8
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,99.4
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.5
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
775104,Norton Barracks - Norton,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,214.9
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,26.72
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,21.48
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,43.83
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,182.7
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,28.1
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,16.58
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,35.54
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,25.64
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,18.33
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,34.31
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,22.32
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,18.62
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,31.49
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
775104,Norton Barracks - Norton,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,25.8
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,18.94
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,29.38
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
775104,Norton Barracks - Norton,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,26.38
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,17.21
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,30.29
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
