Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,20.82
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,13.86
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,24.91
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,15.61
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,25.62
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,23.3
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,24.97
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,19.53
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,23.78
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,18.12
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,16.85
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,25.99
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,17.05
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,20.16
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,19.41
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,22.84
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,18.99
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,16.47
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,13.17
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,16.81
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
