Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,14.49
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,18.73
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.94
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,14.02
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,20.51
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.35
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,14.41
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,21.82
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,19.68
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,16.4
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,11.42
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,16.64
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,12.15
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,21.06
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,15.19
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,12.63
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,22.43
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,15.6
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,24.04
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,17.52
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,24.11
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
