Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,14.13
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,23.84
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,16.39
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,13.12
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,21.68
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,22.02
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,17.75
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,12.21
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,17.02
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,12.66
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,22.42
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,12.51
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,22.96
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,18.43
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,13.73
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,22.92
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,18.36
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,23.31
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,21.84
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,25.15
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
