Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,25.64
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,20.78
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,24.27
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,17.52
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,24.9
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,23.4
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,19.84
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.95
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,24.65
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,23.4
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,20.69
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,24.88
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,23.4
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,24.01
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,23.06
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,23.4
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,26.61
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,15.69
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,28.49
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,23.4
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,25.6
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.26
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,26.04
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,28.58
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,13.23
