Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,30.17
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,32.58
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,15.53
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,32.62
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,25.74
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,14.35
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,23.24
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,20.93
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,13.61
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.29
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,21.1
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,14.7
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,22.67
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,19.99
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,22.97
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,21.68
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,18.82
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,30.85
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,21.05
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,18.95
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,24.15
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
775104,Norton Barracks - Norton,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,20.92
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,18.79
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,25.95
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
