Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,20.58
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,18.87
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,36.42
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
775104,Norton Barracks - Norton,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,20.72
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,19.86
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,30.64
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,22.39
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,20.96
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,27.76
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,23.88
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,18.16
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,25.11
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,26.84
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,19.02
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,25.33
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.62
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,30.24
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,25.64
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,28.21
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,25.03
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,22.79
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,36.11
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.28
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,28.09
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,25.89
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,39.24
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
775104,Norton Barracks - Norton,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,31.09
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,21.33
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,36.93
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
