Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,28.24
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,32.2
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,35.57
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,19.29
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,32.11
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.47
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.46
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,36.31
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,19.59
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,35.15
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,154.8
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.8
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,35.15
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,18.97
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,36.43
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
775104,Norton Barracks - Norton,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.26
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,27.22
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,21.72
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,33.63
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.9
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,41.05
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,20.7
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,33.44
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,175.6
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
775104,Norton Barracks - Norton,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.3
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.46
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.14
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,37.26
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,20.98
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,39.03
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,159.4
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.57
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.86
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,38.71
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,22.63
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,36.38
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,162.1
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,153.6
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,38.22
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,22.13
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,38.12
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.1
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.65
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.99
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
