Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,45.09
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,29.73
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,38.43
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,186.9
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
775104,Norton Barracks - Norton,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,162.6
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.84
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,41.02
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,24.85
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,40.47
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.3
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
775104,Norton Barracks - Norton,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.57
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,41.12
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,28.79
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,33.96
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,171.7
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
775104,Norton Barracks - Norton,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.57
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,34.53
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,31.38
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
775104,Norton Barracks - Norton,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.54
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,32.93
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,35.59
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,35.71
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.98
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,33.41
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,31.97
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,37.63
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
775104,Norton Barracks - Norton,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.08
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,40.36
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,31.7
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,37.3
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.3
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
775104,Norton Barracks - Norton,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,157.2
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.16
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,45.66
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,31.22
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,40.63
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,189.1
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
775104,Norton Barracks - Norton,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,170.3
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.77
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.3
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.37
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,51.09
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,27.97
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,41.1
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,211.0
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.3
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.31
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
