Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,44.93
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,24.23
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,38.11
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.3
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.54
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.34
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,48.32
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,25.93
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,40.71
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,199.7
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
775104,Norton Barracks - Norton,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,170.6
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.32
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.79
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,47.33
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,32.12
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,44.57
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,196.1
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
775104,Norton Barracks - Norton,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,187.5
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.01
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.84
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.51
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,47.62
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.35
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,49.58
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,197.9
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
775104,Norton Barracks - Norton,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,207.1
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.25
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,44.98
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,28.46
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,48.26
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.6
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
775104,Norton Barracks - Norton,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,202.3
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.44
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,43.2
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,31.74
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,51.49
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.9
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
775104,Norton Barracks - Norton,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,215.8
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.93
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.39
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.83
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,48.07
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,31.48
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,44.5
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,199.0
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
775104,Norton Barracks - Norton,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.91
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.86
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.1
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,47.94
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,36.66
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,53.34
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,197.5
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.2
775104,Norton Barracks - Norton,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,221.5
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.94
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.82
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.43
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,45.38
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,29.58
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,52.44
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,187.4
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,217.0
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.78
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.1
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.08
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.64
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
