Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,49.17
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,24.98
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,50.2
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,202.4
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.3
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.14
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.04
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.03
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,43.32
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,27.24
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,48.3
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,179.0
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
775104,Norton Barracks - Norton,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,201.2
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.11
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,141.8
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.64
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.23
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,41.77
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,29.58
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,58.09
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,85.4
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
775104,Norton Barracks - Norton,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,239.9
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.95
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.32
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.87
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,40.54
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,35.45
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,52.19
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,77.3
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,169.3
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
775104,Norton Barracks - Norton,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,216.8
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.35
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.6
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,44.87
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,33.6
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,47.26
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,186.1
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
775104,Norton Barracks - Norton,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,196.5
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.34
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.47
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.38
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,38.72
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,33.08
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,50.61
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,210.3
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.11
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.9
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.46
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.29
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,36.89
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,26.03
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,44.47
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
775104,Norton Barracks - Norton,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,185.0
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.79
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.4
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.29
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,34.17
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,23.47
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,45.12
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
775104,Norton Barracks - Norton,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,188.4
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.27
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.04
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.53
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,31.45
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,19.43
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,37.58
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,158.7
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
