Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,31.39
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,18.83
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,32.23
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.31
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.72
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,30.02
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,21.72
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,26.27
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.7
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,32.12
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,22.44
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,26.84
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.35
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.35
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,28.29
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,14.66
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,25.44
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.37
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.5
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,32.75
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,12.88
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.56
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.56
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,32.6
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,18.67
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,24.52
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.3
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.41
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,34.61
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,24.6
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,32.71
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
775104,Norton Barracks - Norton,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.37
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.76
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,31.72
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,22.67
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,32.89
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.36
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.38
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,28.41
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,25.18
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,23.86
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
775104,Norton Barracks - Norton,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
