Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,23.99
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,14.86
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,17.2
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.39
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,12.33
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,16.98
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.41
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,25.17
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,14.59
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,20.94
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.41
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,24.55
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,12.99
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,21.69
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.42
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,23.23
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,15.19
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,22.12
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.45
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.35
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,28.61
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,18.05
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,23.54
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.44
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,31.67
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,21.38
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,26.06
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.44
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,28.06
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,17.98
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,21.41
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.48
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,28.17
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,15.04
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,23.31
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.49
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
