Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,25.41
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,25.65
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.49
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,27.22
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,9.06
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,27.33
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.51
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,27.18
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,8.42
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,26.94
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.9
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.5
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,23.63
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,27.92
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.48
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,27.22
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,12.01
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,24.81
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.5
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.1
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,32.44
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,9.52
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,27.69
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.52
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,33.79
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,27.89
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.5
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,35.32
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,13.05
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,33.34
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.47
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,38.53
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,15.76
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,29.18
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.45
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
