Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,34.85
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,26.21
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.8
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.45
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,27.36
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,26.84
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.44
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.23
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,32.31
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,17.52
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,27.09
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.44
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,28.75
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,18.56
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,33.04
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.46
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,29.15
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,17.52
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,36.03
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.47
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,27.05
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,14.43
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,32.72
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.47
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,29.22
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,14.75
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,29.09
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.46
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,27.79
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,16.84
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,24.97
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.45
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,26.09
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,21.45
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,24.64
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.46
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
