Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,24.3
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,19.34
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,25.84
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.44
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,20.64
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,24.82
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.9
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.41
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,22.45
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,24.39
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,23.31
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
775104,Norton Barracks - Norton,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.41
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.12
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,26.35
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,24.94
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.43
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.26
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,21.84
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,27.95
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,26.56
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
775104,Norton Barracks - Norton,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.42
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.48
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,28.38
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,29.25
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,25.66
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
775104,Norton Barracks - Norton,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.45
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.04
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,25.49
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,23.6
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,24.62
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.39
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,24.76
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,23.69
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,33.09
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,23.23
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,18.31
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,31.21
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
