Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.37
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,19.23
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,19.73
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,25.35
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.34
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,23.65
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,22.43
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,27.97
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
775104,Norton Barracks - Norton,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.34
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.67
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,23.84
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,22.34
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,26.45
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
775104,Norton Barracks - Norton,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,28.73
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,20.19
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,30.24
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,23.06
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,16.04
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,30.41
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.27
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.77
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,23.38
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,19.18
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,23.8
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,29.04
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,19.47
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,30.94
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
775104,Norton Barracks - Norton,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,24.2
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,18.75
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,32.26
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,27.09
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,14.43
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,31.85
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,62.2
