Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.96
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,82.3
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,24.02
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,18.52
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,37.1
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,156.7
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.89
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,28.43
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,20.55
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,36.22
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.32
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,24.74
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,20.03
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,33.97
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,144.5
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.99
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,22.58
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,14.19
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,41.18
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,89.5
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,176.3
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,94.5
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,25.08
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,21.29
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,31.59
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,115.8
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,22.06
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,19.11
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,29.2
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
775104,Norton Barracks - Norton,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,28.39
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,13.96
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,32.22
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,138.2
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,22.07
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,10.67
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,26.09
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
