Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,19.46
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,25.23
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,18.81
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,11.33
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,26.96
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,18.94
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,22.67
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,19.13
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,17.85
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,15.01
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,19.08
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,14.9
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,19.57
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,16.45
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,10.42
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,17.52
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,11.77
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,17.92
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
