Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,17.31
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,14.79
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,10.67
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,16.67
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,17.27
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,17.67
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,17.22
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,19.59
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,20.2
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,9.88
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,18.4
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,15.77
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,9.87
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,18.46
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,16.66
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,25.02
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.46
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,12.23
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,27.13
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,22.5
