Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,25.69
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,9.95
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,27.87
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,118.9
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,17.74
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,9.87
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,27.16
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,19.37
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,28.27
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,21.34
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,30.18
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,9.98
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,29.85
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,21.98
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,29.15
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.14
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,23.08
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,11.3
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,29.17
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,27.93
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,31.09
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
