Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,28.95
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,35.6
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,150.4
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,29.84
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.58
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,42.85
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,179.3
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,31.75
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,46.26
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,193.0
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,25.26
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,13.23
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,39.72
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,20.48
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,38.45
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,161.5
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,40.64
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,18.65
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,39.77
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,167.6
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.04
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,18.35
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,12.14
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,33.89
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.31
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,20.65
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,32.36
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.37
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
