Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,18.75
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,34.5
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,73.8
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.02
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,18.73
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,12.12
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,34.02
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,20.75
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,12.89
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,31.75
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.42
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,21.15
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,41.61
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,173.5
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,24.51
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,42.83
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.84
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,25.19
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,13.5
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,41.08
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,170.5
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,24.5
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,16.63
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,39.68
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,166.0
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,23.18
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,18.85
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,33.12
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,24.27
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,21.61
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,32.71
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
775104,Norton Barracks - Norton,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.36
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
