Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,28.03
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,20.54
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,36.53
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,28.87
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,17.52
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,29.29
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,28.91
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,20.28
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,34.24
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,30.28
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,18.97
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,32.92
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,29.42
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,21.12
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,30.01
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,32.28
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,19.62
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,32.09
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,34.92
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,18.52
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,36.4
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,36.48
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,18.89
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,36.26
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,152.6
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.28
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,39.48
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,40.47
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,170.0
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.73
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
