Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,37.32
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,19.63
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,35.54
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.3
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.08
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,38.99
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,20.66
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,35.9
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,165.1
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.9
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,33.47
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,43.68
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
775104,Norton Barracks - Norton,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,184.7
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.08
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,41.43
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,21.07
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,38.78
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,175.4
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.7
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.12
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,37.97
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,23.25
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,38.69
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
775104,Norton Barracks - Norton,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,165.1
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.69
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.92
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,39.03
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,26.77
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,39.15
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
775104,Norton Barracks - Norton,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.07
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.36
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,37.9
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,31.61
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,39.76
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,162.1
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
775104,Norton Barracks - Norton,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.14
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.2
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.3
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,36.92
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,32.95
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,44.98
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,156.3
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.8
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.56
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,32.92
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,27.13
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,45.51
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
775104,Norton Barracks - Norton,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,192.7
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
