Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,36.61
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,27.21
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,38.96
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,154.4
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
775104,Norton Barracks - Norton,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.9
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.97
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.28
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,42.47
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,28.91
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,39.31
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,177.4
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
775104,Norton Barracks - Norton,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,167.4
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.69
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,36.88
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,28.44
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,36.99
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,97.1
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
775104,Norton Barracks - Norton,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,158.1
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,110.0
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.14
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,41.33
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,33.88
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,34.2
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,134.5
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,173.0
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,141.3
775104,Norton Barracks - Norton,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,148.4
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.57
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.45
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,46.27
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,30.06
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,41.37
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,100.6
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,194.9
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
775104,Norton Barracks - Norton,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,175.9
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.64
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.23
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,35.2
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,28.45
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,45.55
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.59
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.16
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,37.56
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,31.21
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,43.24
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,74.9
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,158.1
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
775104,Norton Barracks - Norton,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,182.7
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.93
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.59
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.7
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,44.01
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,27.61
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,43.27
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.9
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
775104,Norton Barracks - Norton,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,182.3
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.76
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.01
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,40.99
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,26.74
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,43.66
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.7
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,182.7
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.28
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.21
