Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.42
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,36.14
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,30.37
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,46.01
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
775104,Norton Barracks - Norton,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,191.9
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.92
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,34.1
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,26.91
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,47.29
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
775104,Norton Barracks - Norton,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,197.4
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,34.68
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,22.66
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,40.67
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
775104,Norton Barracks - Norton,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,171.2
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.96
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.2
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,35.16
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,20.72
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,51.91
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,216.5
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.64
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.5
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,33.56
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,27.55
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,53.6
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,109.9
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
775104,Norton Barracks - Norton,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,225.1
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.53
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,131.9
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,35.64
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,18.86
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,57.5
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,238.9
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,30.1
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,17.16
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,42.71
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
775104,Norton Barracks - Norton,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.4
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,32.34
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,13.12
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,37.03
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,38.75
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,12.16
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,39.4
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.53
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
