Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,36.04
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,14.96
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,42.55
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.2
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,30.86
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,15.25
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,41.69
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,174.9
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.77
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,33.74
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,13.76
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,37.71
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,26.87
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,40.58
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,25.18
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,19.71
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,36.24
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
775104,Norton Barracks - Norton,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,27.45
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,13.06
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,29.84
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,32.21
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,31.59
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,138.1
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,23.93
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,13.74
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,31.28
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,24.73
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,22.52
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
