Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.59
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,27.7
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,8.25
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,17.61
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,24.45
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,13.45
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,18.81
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,23.93
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,27.59
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,11.2
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,20.37
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,30.7
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.05
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,33.14
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,25.21
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.11
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,28.05
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,22.44
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.6
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,27.16
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,20.55
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.46
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,22.93
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
