Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.02
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,22.31
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.54
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,26.66
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,17.18
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.49
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,20.23
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,9.59
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,19.24
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.43
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.66
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,23.87
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,8.55
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,18.13
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,24.07
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,22.64
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,27.5
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,12.72
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,27.18
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,24.86
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,15.05
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,35.04
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.68
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,25.68
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,31.64
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,30.22
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,16.71
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,30.79
