Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,29.25
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,17.48
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,26.23
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,12.98
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,16.54
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.95
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,25.73
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,15.16
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,16.89
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,24.73
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,22.5
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,23.68
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,16.43
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,15.5
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.7
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,20.99
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,11.55
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,16.09
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.95
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.49
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,30.66
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,15.77
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,19.07
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,27.5
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,16.44
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,26.19
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
