Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,21.78
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,22.13
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.8
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,17.69
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,17.55
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.62
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,21.05
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,25.68
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,23.54
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,22.41
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,24.66
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,22.71
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,12.79
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,22.97
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.17
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,20.72
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,16.18
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,22.63
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,24.77
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,20.98
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,22.76
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,8.4
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,21.24
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
