Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,19.22
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,10.66
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,29.44
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,20.48
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,13.45
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,26.6
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,26.35
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,9.79
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,20.69
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,26.94
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,7.72
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,23.42
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,22.89
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,9.92
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,29.2
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,19.31
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,9.38
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,35.11
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.13
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.8
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,17.04
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,9.23
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,38.34
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,162.8
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.94
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,106.2
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.9
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,18.89
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,14.12
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,39.59
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,170.0
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,22.09
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,15.45
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,32.69
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,21.1
