Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,21.37
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,10.91
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,28.81
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,31.72
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,15.02
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,35.66
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,29.41
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,19.27
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,34.14
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.3
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,33.32
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,16.37
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,33.09
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,23.51
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,23.29
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,29.82
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
775104,Norton Barracks - Norton,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.05
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.6
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,27.58
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,24.3
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,41.91
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,88.1
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
775104,Norton Barracks - Norton,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,26.6
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,29.93
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,24.12
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,32.24
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,22.07
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,30.56
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
