Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,19.05
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,9.79
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,27.77
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,26.48
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,25.93
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,22.95
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,11.2
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,25.76
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,17.62
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,23.01
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,17.82
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,9.44
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,17.2
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,17.52
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,18.84
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,19.91
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,9.45
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,17.48
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,20.51
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,9.3
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,18.66
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,21.09
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,19.69
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
