Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,20.05
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,19.02
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,17.92
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,20.6
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,16.52
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,19.98
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,14.17
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,20.25
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,14.25
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,16.62
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,15.33
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,17.86
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,19.32
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,14.98
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,17.78
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,18.52
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,17.86
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,17.51
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,16.89
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,19.44
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
