Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,17.12
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,16.4
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,23.91
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,15.49
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,16.83
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,23.43
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,16.99
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,22.69
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,19.84
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,17.58
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,22.08
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,16.14
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,17.12
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,22.48
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,16.46
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,17.26
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,23.16
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,17.35
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,26.73
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,22.27
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,18.12
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,23.4
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,27.38
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,17.88
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,25.77
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
