Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,27.16
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,20.04
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,28.23
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,27.23
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,19.14
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,28.93
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,26.5
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,18.09
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,30.68
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,28.58
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,20.96
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,32.22
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
775104,Norton Barracks - Norton,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,24.73
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,19.62
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,33.05
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,22.77
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,21.43
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,33.79
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,143.8
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,22.73
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,19.85
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,31.49
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,21.95
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,19.86
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,31.49
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
775104,Norton Barracks - Norton,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,21.13
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,13.2
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,22.48
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
