Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,21.84
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,12.74
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,23.43
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,23.57
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,12.7
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,24.74
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,20.8
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,15.41
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,25.61
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,20.93
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,19.09
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,21.14
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.19
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,22.64
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,18.62
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,22.36
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,22.82
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,13.18
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,26.02
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,24.13
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,13.61
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,24.03
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,22.19
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,27.67
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,24.46
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,26.01
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
