Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,25.46
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,15.91
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,25.98
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,29.58
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,15.09
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,26.58
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,27.6
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,21.53
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,27.05
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.55
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,26.75
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,25.35
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,32.02
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.85
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,28.91
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,26.18
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,33.44
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.1
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.71
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,29.6
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,27.37
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,36.64
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
775104,Norton Barracks - Norton,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.13
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.9
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,37.72
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,29.12
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,32.27
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,137.6
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,32.95
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,27.8
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,31.16
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
775104,Norton Barracks - Norton,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.81
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,31.76
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,27.61
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,32.05
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
775104,Norton Barracks - Norton,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
