Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,37.03
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,29.43
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,29.84
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,157.3
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
775104,Norton Barracks - Norton,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.8
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,31.49
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,30.54
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,33.9
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
775104,Norton Barracks - Norton,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.16
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.48
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,36.64
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,33.84
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,39.29
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
775104,Norton Barracks - Norton,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.47
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,39.49
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,34.76
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,38.5
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.6
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
775104,Norton Barracks - Norton,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,164.5
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.82
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,37.9
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,33.18
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,37.68
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
775104,Norton Barracks - Norton,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.65
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.73
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.72
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,42.33
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,32.5
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,43.72
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,178.2
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
775104,Norton Barracks - Norton,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,186.2
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.08
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,38.39
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,27.57
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,41.56
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
775104,Norton Barracks - Norton,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,176.8
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.04
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,51.67
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,25.03
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,41.52
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,216.3
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
775104,Norton Barracks - Norton,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,174.9
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,36.54
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,20.35
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,40.37
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,57.5
