Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,38.75
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,22.19
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,38.66
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,163.9
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.88
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,35.34
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,24.91
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,37.84
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.12
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,37.58
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,26.43
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,36.35
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.97
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,36.83
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,29.38
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,37.06
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
775104,Norton Barracks - Norton,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.74
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.47
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.71
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,44.13
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,28.94
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,40.25
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,184.7
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
775104,Norton Barracks - Norton,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.05
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.73
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,37.98
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,30.76
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,44.52
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,160.7
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
775104,Norton Barracks - Norton,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.2
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.21
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,34.24
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,29.85
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,50.78
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,104.2
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
775104,Norton Barracks - Norton,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,213.7
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.67
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.51
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,36.59
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,29.03
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,51.22
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,94.2
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.2
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
775104,Norton Barracks - Norton,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,214.6
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.49
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.35
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,24.7
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,35.08
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,23.29
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,46.77
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,196.4
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
