Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.11
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.12
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.37
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,36.74
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,22.6
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,49.99
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,88.3
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
775104,Norton Barracks - Norton,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.44
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,128.4
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.56
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.31
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.99
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,46.04
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,24.99
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,60.45
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,75.3
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,192.8
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
775104,Norton Barracks - Norton,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,251.1
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.6
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,95.9
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,144.1
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.42
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,42.17
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,21.49
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,59.42
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,246.3
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.14
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.7
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,40.81
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,20.09
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,44.62
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,171.3
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,189.0
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.53
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.8
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.98
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,38.14
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,22.47
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,52.61
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,160.7
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,220.4
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.39
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.68
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,24.4
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,21.66
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,50.67
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
775104,Norton Barracks - Norton,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,211.1
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,24.4
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,32.76
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,19.7
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,43.57
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,139.8
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
775104,Norton Barracks - Norton,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,183.5
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,24.3
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,31.94
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,17.83
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,32.84
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.44
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,24.3
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,40.59
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,20.55
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,35.87
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,61.6
