Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,169.5
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.43
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,24.2
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,33.25
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,18.31
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,42.8
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,77.5
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,178.9
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,24.1
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,29.61
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,37.97
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,24.1
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,24.12
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,13.53
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,33.32
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,20.84
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,9.74
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,31.35
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,26.95
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,10.98
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,33.09
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,26.05
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,8.64
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,32.65
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,25.01
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,35.27
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,25.44
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,9.2
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,26.61
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
