Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,25.83
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,8.98
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,26.67
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.52
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,23.7
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,22.37
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,20.84
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,23.6
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,22.99
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,22.97
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,23.6
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,16.26
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,19.73
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.39
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,17.41
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,17.57
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.04
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.17
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,16.41
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,17.28
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,23.4
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,17.67
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,21.66
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,18.29
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,24.48
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,17.18
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,12.26
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,17.55
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.47
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
