Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,16.54
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,20.18
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,22.42
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,11.31
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,19.53
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.42
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.99
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,26.04
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,22.67
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.14
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.09
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,20.36
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,11.22
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,24.43
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.44
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,17.88
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,22.74
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,22.19
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,26.45
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.98
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,25.04
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,14.71
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,22.67
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.28
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,25.84
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,22.71
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,22.08
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,4.83
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,26.11
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
