Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,25.23
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,28.2
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,24.72
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,11.45
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,25.79
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.33
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,18.2
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,17.92
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.43
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,22.91
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,25.53
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.5
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,16.21
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,20.88
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.48
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,17.79
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,20.33
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.68
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,20.4
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,24.02
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.93
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,21.81
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,22.32
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.31
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,23.87
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,23.99
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.11
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
